Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
755765,St Katherines,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.46
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.1
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
755765,St Katherines,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.02
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
755765,St Katherines,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.06
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
755765,St Katherines,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
755765,St Katherines,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.5
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
755765,St Katherines,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
755765,St Katherines,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.76
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
755765,St Katherines,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
755765,St Katherines,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
755765,St Katherines,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.44
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
755765,St Katherines,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
