Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
755765,St Katherines,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
755765,St Katherines,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755765,St Katherines,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755765,St Katherines,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755765,St Katherines,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
755765,St Katherines,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.12
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755765,St Katherines,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
755765,St Katherines,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
755765,St Katherines,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
755765,St Katherines,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
755765,St Katherines,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
