Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.21
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
755765,St Katherines,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755765,St Katherines,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755765,St Katherines,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
755765,St Katherines,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755765,St Katherines,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.68
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755765,St Katherines,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
755765,St Katherines,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.87
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755765,St Katherines,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.48
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
