Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
755765,St Katherines,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
755765,St Katherines,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755765,St Katherines,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.8
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.04
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
755765,St Katherines,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755765,St Katherines,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.67
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
755765,St Katherines,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755765,St Katherines,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.01
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
755765,St Katherines,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.53
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
755765,St Katherines,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
755765,St Katherines,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
