Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.47
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
755765,St Katherines,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
755765,St Katherines,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
755765,St Katherines,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
755765,St Katherines,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.07
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755765,St Katherines,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.22
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
755765,St Katherines,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.81
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
755765,St Katherines,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.69
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
755765,St Katherines,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
755765,St Katherines,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.77
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
755765,St Katherines,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
755765,St Katherines,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
