Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.45
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
755765,St Katherines,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
755765,St Katherines,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
755765,St Katherines,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
755765,St Katherines,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
755765,St Katherines,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
755765,St Katherines,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.64
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
755765,St Katherines,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
755765,St Katherines,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
755765,St Katherines,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
755765,St Katherines,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
755765,St Katherines,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
755765,St Katherines,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755765,St Katherines,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
