Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.01
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
755765,St Katherines,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
755765,St Katherines,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
755765,St Katherines,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.35
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
755765,St Katherines,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.92
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
755765,St Katherines,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
755765,St Katherines,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
755765,St Katherines,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.97
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
755765,St Katherines,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
755765,St Katherines,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.8
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
755765,St Katherines,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
755765,St Katherines,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.37
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
755765,St Katherines,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.52
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
755765,St Katherines,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
755765,St Katherines,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.4
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
755765,St Katherines,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
755765,St Katherines,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
755765,St Katherines,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.61
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
755765,St Katherines,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
755765,St Katherines,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
755765,St Katherines,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
