Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.92
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
755765,St Katherines,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.83
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.59
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
755765,St Katherines,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
755765,St Katherines,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.98
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
755765,St Katherines,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
755765,St Katherines,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
755765,St Katherines,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
755765,St Katherines,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.82
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
755765,St Katherines,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
755765,St Katherines,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
755765,St Katherines,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
755765,St Katherines,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
755765,St Katherines,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.45
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
755765,St Katherines,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
755765,St Katherines,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
755765,St Katherines,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.43
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.22
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
755765,St Katherines,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
755765,St Katherines,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
755765,St Katherines,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.19
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.44
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.77
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
755765,St Katherines,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
