Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
755765,St Katherines,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,36.9
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.75
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.03
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.82
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
755765,St Katherines,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.56
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
755765,St Katherines,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.84
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
755765,St Katherines,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
755765,St Katherines,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.99
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.24
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
755765,St Katherines,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
755765,St Katherines,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.41
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
755765,St Katherines,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
755765,St Katherines,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.64
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.22
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
755765,St Katherines,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.48
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.49
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
755765,St Katherines,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
755765,St Katherines,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.99
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.24
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
755765,St Katherines,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.37
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.3
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.8
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
755765,St Katherines,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
755765,St Katherines,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
