Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.81
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.52
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.51
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.71
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
755765,St Katherines,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755765,St Katherines,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.69
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.66
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.31
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.28
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
755765,St Katherines,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.93
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.5
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
755765,St Katherines,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.6
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.33
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.75
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
755765,St Katherines,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
755765,St Katherines,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.85
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.57
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.07
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
755765,St Katherines,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.27
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.94
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
755765,St Katherines,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.05
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.22
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.1
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
755765,St Katherines,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
755765,St Katherines,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.21
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.56
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
755765,St Katherines,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.53
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
755765,St Katherines,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.59
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.57
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.31
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
755765,St Katherines,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.77
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.2
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.58
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
755765,St Katherines,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
