Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
755765,St Katherines,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.39
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.53
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
755765,St Katherines,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.01
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
755765,St Katherines,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.88
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.38
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
755765,St Katherines,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
755765,St Katherines,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.22
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.54
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.79
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
755765,St Katherines,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
755765,St Katherines,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.75
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.06
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.3
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
755765,St Katherines,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.58
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
755765,St Katherines,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
755765,St Katherines,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.73
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
755765,St Katherines,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
755765,St Katherines,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,64.01
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.62
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
755765,St Katherines,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
755765,St Katherines,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.51
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.23
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.13
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.01
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
755765,St Katherines,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.54
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.68
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
755765,St Katherines,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
755765,St Katherines,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.02
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.88
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
755765,St Katherines,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
755765,St Katherines,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
755765,St Katherines,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.94
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.35
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
755765,St Katherines,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
755765,St Katherines,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.71
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.14
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
