Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
755765,St Katherines,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.39
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
755765,St Katherines,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.51
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.56
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.99
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
755765,St Katherines,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
755765,St Katherines,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
755765,St Katherines,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.98
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.49
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
755765,St Katherines,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.45
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
755765,St Katherines,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
755765,St Katherines,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.5
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.38
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.95
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
755765,St Katherines,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.3
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.71
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
755765,St Katherines,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
755765,St Katherines,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.34
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.9
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
755765,St Katherines,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
755765,St Katherines,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.94
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
755765,St Katherines,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.87
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.61
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.15
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
755765,St Katherines,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
755765,St Katherines,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
755765,St Katherines,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.45
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.57
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.22
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
755765,St Katherines,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.94
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
755765,St Katherines,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,76.46
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.12
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
755765,St Katherines,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.78
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
755765,St Katherines,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
755765,St Katherines,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.85
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.94
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.54
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
755765,St Katherines,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
