Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
755765,St Katherines,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.39
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.28
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.04
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
755765,St Katherines,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.51
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.72
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.24
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.14
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.4
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
755765,St Katherines,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.56
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.47
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
755765,St Katherines,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
755765,St Katherines,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.42
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.08
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.58
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.08
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
755765,St Katherines,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.11
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.9
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.76
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.23
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.88
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
755765,St Katherines,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.82
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.61
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.79
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.81
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,76.74
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.99
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
755765,St Katherines,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
755765,St Katherines,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
755765,St Katherines,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.93
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.14
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.76
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
755765,St Katherines,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.49
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
755765,St Katherines,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.69
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
755765,St Katherines,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.21
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.96
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
755765,St Katherines,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
755765,St Katherines,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.43
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.16
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
755765,St Katherines,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.39
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.19
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
755765,St Katherines,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
