Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.11
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
755765,St Katherines,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.85
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.97
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
755765,St Katherines,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.13
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.34
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.2
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
755765,St Katherines,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.65
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
755765,St Katherines,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.65
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.14
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.12
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
755765,St Katherines,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.11
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.31
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.22
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755765,St Katherines,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,67.94
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.24
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
755765,St Katherines,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
755765,St Katherines,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.71
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755765,St Katherines,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.5
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.94
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
755765,St Katherines,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.73
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
755765,St Katherines,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.76
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
755765,St Katherines,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.6
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755765,St Katherines,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.8
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.46
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
755765,St Katherines,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.86
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
