Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.94
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
755765,St Katherines,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
755765,St Katherines,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,67.71
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
755765,St Katherines,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755765,St Katherines,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.19
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.97
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
755765,St Katherines,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.48
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.67
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
755765,St Katherines,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755765,St Katherines,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
755765,St Katherines,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
755765,St Katherines,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.76
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.99
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
755765,St Katherines,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,67.1
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
755765,St Katherines,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.77
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.09
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
755765,St Katherines,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755765,St Katherines,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.34
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
755765,St Katherines,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.57
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
