Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755765,St Katherines,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.93
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
755765,St Katherines,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
755765,St Katherines,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
755765,St Katherines,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
755765,St Katherines,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.19
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
755765,St Katherines,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
755765,St Katherines,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.98
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
755765,St Katherines,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.02
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
755765,St Katherines,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
755765,St Katherines,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755765,St Katherines,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
755765,St Katherines,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.73
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
755765,St Katherines,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
