Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.94
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
755765,St Katherines,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
755765,St Katherines,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755765,St Katherines,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.84
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
755765,St Katherines,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.5
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755765,St Katherines,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
755765,St Katherines,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
755765,St Katherines,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755765,St Katherines,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.09
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
755765,St Katherines,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
