Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755765,St Katherines,2023-06-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
755765,St Katherines,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755765,St Katherines,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755765,St Katherines,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755765,St Katherines,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.21
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755765,St Katherines,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755765,St Katherines,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755765,St Katherines,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755765,St Katherines,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755765,St Katherines,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
755765,St Katherines,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755765,St Katherines,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
