Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755765,St Katherines,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
755765,St Katherines,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
755765,St Katherines,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.07
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
755765,St Katherines,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
755765,St Katherines,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
755765,St Katherines,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.0
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
755765,St Katherines,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.5
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
755765,St Katherines,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
755765,St Katherines,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
755765,St Katherines,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
