Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.78
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.6
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.23
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
755765,St Katherines,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
755765,St Katherines,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.8
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
755765,St Katherines,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
755765,St Katherines,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755765,St Katherines,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,34.1
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
755765,St Katherines,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,34.3
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.32
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
755765,St Katherines,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
755765,St Katherines,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,34.5
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
755765,St Katherines,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,34.7
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
755765,St Katherines,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.73
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
