Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.7
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
755765,St Katherines,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.96
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
755765,St Katherines,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.06
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
755765,St Katherines,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.66
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
755765,St Katherines,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.27
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.3
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
755765,St Katherines,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.8
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
755765,St Katherines,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.45
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.98
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
755765,St Katherines,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755765,St Katherines,2023-06-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
755765,St Katherines,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
755765,St Katherines,2023-06-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
755765,St Katherines,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.47
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.32
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
755765,St Katherines,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
755765,St Katherines,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
755765,St Katherines,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
