Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.17
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
755765,St Katherines,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755765,St Katherines,2023-06-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
755765,St Katherines,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.16
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755765,St Katherines,2023-06-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755765,St Katherines,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.68
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
755765,St Katherines,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755765,St Katherines,2023-06-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.91
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
755765,St Katherines,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
755765,St Katherines,2023-06-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.29
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
755765,St Katherines,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.49
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
755765,St Katherines,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.84
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.36
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
755765,St Katherines,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.47
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.52
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
755765,St Katherines,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.19
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
755765,St Katherines,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755765,St Katherines,2023-06-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.02
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
