Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
755765,St Katherines,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
755765,St Katherines,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.86
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
755765,St Katherines,2023-06-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
755765,St Katherines,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.68
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
755765,St Katherines,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.46
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755765,St Katherines,2023-06-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.61
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.09
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
755765,St Katherines,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.48
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
755765,St Katherines,2023-06-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.81
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
755765,St Katherines,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755765,St Katherines,2023-06-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
755765,St Katherines,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
755765,St Katherines,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
755765,St Katherines,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.9
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
755765,St Katherines,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
755765,St Katherines,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.08
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.2
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
755765,St Katherines,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.99
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
755765,St Katherines,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.79
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
