Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
755765,St Katherines,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.31
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.58
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
755765,St Katherines,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.83
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.85
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
755765,St Katherines,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
755765,St Katherines,2023-06-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.95
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
755765,St Katherines,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.71
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
755765,St Katherines,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.92
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.46
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.77
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
755765,St Katherines,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
755765,St Katherines,2023-06-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.07
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
755765,St Katherines,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.95
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.81
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.99
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.24
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
755765,St Katherines,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.4
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
755765,St Katherines,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.34
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.68
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
755765,St Katherines,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
755765,St Katherines,2023-06-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.18
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
755765,St Katherines,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.68
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.06
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
755765,St Katherines,2023-06-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.18
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
755765,St Katherines,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
