Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
755765,St Katherines,2023-06-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.74
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
755765,St Katherines,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
755765,St Katherines,2023-06-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,35.5
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.5
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.14
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
755765,St Katherines,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.55
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.31
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
755765,St Katherines,2023-06-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,35.3
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.58
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
755765,St Katherines,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
755765,St Katherines,2023-06-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.79
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.88
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
755765,St Katherines,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
755765,St Katherines,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.47
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.61
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.95
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
755765,St Katherines,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
755765,St Katherines,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.43
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.7
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
755765,St Katherines,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.24
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.9
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
755765,St Katherines,2023-06-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.49
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.67
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.36
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
755765,St Katherines,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.04
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.14
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.09
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
755765,St Katherines,2023-06-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.29
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.18
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
755765,St Katherines,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.17
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.41
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
755765,St Katherines,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.25
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
755765,St Katherines,2023-06-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
