Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.26
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
755765,St Katherines,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.8
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
755765,St Katherines,2023-06-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.9
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.64
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.11
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
755765,St Katherines,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.98
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.94
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
755765,St Katherines,2023-06-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.5
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.47
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
755765,St Katherines,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.86
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.31
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
755765,St Katherines,2023-06-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
755765,St Katherines,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,33.5
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.24
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.71
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.3
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
755765,St Katherines,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.18
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.7
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.75
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.42
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,33.3
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.77
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.21
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
755765,St Katherines,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.02
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
755765,St Katherines,2023-06-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,33.1
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.24
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.7
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
755765,St Katherines,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.19
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
755765,St Katherines,2023-06-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.82
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.33
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.49
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.21
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
755765,St Katherines,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.91
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
755765,St Katherines,2023-06-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
755765,St Katherines,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.28
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.32
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
755765,St Katherines,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
755765,St Katherines,2023-06-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.33
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.92
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.27
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
755765,St Katherines,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.01
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.69
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
755765,St Katherines,2023-06-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
755765,St Katherines,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.68
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
755765,St Katherines,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.89
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
