Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.87
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.26
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
755765,St Katherines,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.95
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.12
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.86
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.06
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.7
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
755765,St Katherines,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.78
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
755765,St Katherines,2023-06-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
755765,St Katherines,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.49
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.64
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
755765,St Katherines,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
755765,St Katherines,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.8
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.29
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
755765,St Katherines,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.45
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
755765,St Katherines,2023-06-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.79
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
755765,St Katherines,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.58
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.06
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
755765,St Katherines,2023-06-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.21
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.26
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
755765,St Katherines,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.68
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
755765,St Katherines,2023-06-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.89
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
755765,St Katherines,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.43
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
755765,St Katherines,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
755765,St Katherines,2023-06-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.14
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.51
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.99
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
755765,St Katherines,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.98
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
755765,St Katherines,2023-06-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.43
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.71
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.22
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
755765,St Katherines,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
