Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.5
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.89
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.51
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
755765,St Katherines,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.89
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.88
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.27
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
755765,St Katherines,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.63
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.42
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.37
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
755765,St Katherines,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.46
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.71
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
755765,St Katherines,2023-06-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
755765,St Katherines,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,80.46
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.59
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
755765,St Katherines,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.4
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.76
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.99
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755765,St Katherines,2023-06-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
755765,St Katherines,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.5
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.77
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.94
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
755765,St Katherines,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.7
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.2
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.19
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
755765,St Katherines,2023-06-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.54
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.54
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.53
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
755765,St Katherines,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.76
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.3
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.79
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.63
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.68
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
755765,St Katherines,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.15
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755765,St Katherines,2023-06-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
755765,St Katherines,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.15
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
755765,St Katherines,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.26
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.3
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.9
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.1
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.63
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.68
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
755765,St Katherines,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.17
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.85
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
755765,St Katherines,2023-06-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.02
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.6
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
755765,St Katherines,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.75
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.96
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
755765,St Katherines,2023-06-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
