Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.86
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.31
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
755765,St Katherines,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.13
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
755765,St Katherines,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.69
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.41
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.4
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.35
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
755765,St Katherines,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.21
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.7
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
755765,St Katherines,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.91
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.38
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755765,St Katherines,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.66
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.89
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
755765,St Katherines,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.4
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755765,St Katherines,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
755765,St Katherines,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.92
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.24
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
755765,St Katherines,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
755765,St Katherines,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.61
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.98
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.42
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
755765,St Katherines,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
755765,St Katherines,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.07
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.47
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.97
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
755765,St Katherines,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.83
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.13
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
755765,St Katherines,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.73
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.16
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
755765,St Katherines,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.41
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
755765,St Katherines,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.28
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.54
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
755765,St Katherines,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.64
