Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
755765,St Katherines,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755765,St Katherines,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.55
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.3
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
755765,St Katherines,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.93
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
755765,St Katherines,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.84
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.09
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
755765,St Katherines,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
755765,St Katherines,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.83
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.57
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,59.27
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.82
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
755765,St Katherines,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
755765,St Katherines,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.36
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.28
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
755765,St Katherines,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.41
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755765,St Katherines,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.43
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
755765,St Katherines,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
755765,St Katherines,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.4
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
755765,St Katherines,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.19
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
755765,St Katherines,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
755765,St Katherines,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755765,St Katherines,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755765,St Katherines,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.42
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
755765,St Katherines,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755765,St Katherines,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.39
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.34
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
755765,St Katherines,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
