Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.47
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.9
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755765,St Katherines,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.5
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
755765,St Katherines,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.6
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.89
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
755765,St Katherines,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.7
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
755765,St Katherines,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.84
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.36
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.8
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.93
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
755765,St Katherines,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.28
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.07
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
755765,St Katherines,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.9
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.12
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
755765,St Katherines,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
755765,St Katherines,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.55
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,28.1
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.39
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
755765,St Katherines,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,28.2
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
755765,St Katherines,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.54
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
