Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755765,St Katherines,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,28.3
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
755765,St Katherines,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
755765,St Katherines,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,28.4
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
755765,St Katherines,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
755765,St Katherines,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,28.5
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
755765,St Katherines,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.88
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,28.6
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
755765,St Katherines,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.28
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755765,St Katherines,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,28.7
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
755765,St Katherines,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755765,St Katherines,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,28.8
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.73
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755765,St Katherines,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
755765,St Katherines,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,28.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.48
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755765,St Katherines,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.0
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755765,St Katherines,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.1
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.39
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
755765,St Katherines,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
755765,St Katherines,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.2
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
755765,St Katherines,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
