Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.58
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.4
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.08
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755765,St Katherines,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.9
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755765,St Katherines,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755765,St Katherines,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.13
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.99
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755765,St Katherines,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755765,St Katherines,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755765,St Katherines,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
755765,St Katherines,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755765,St Katherines,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
755765,St Katherines,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755765,St Katherines,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.86
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.43
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
755765,St Katherines,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
