Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755765,St Katherines,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.63
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
755765,St Katherines,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755765,St Katherines,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
755765,St Katherines,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755765,St Katherines,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.6
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
755765,St Katherines,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755765,St Katherines,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
755765,St Katherines,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755765,St Katherines,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755765,St Katherines,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
755765,St Katherines,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,35.1
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
755765,St Katherines,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.1
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.46
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
755765,St Katherines,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
755765,St Katherines,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
755765,St Katherines,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
755765,St Katherines,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
755765,St Katherines,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
755765,St Katherines,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,35.7
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
755765,St Katherines,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.56
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
