Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
755765,St Katherines,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,35.9
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
755765,St Katherines,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.27
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,36.1
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
755765,St Katherines,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.82
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
755765,St Katherines,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
755765,St Katherines,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.7
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
755765,St Katherines,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,36.3
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
755765,St Katherines,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.08
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
755765,St Katherines,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
755765,St Katherines,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,36.5
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
755765,St Katherines,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.83
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
755765,St Katherines,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
755765,St Katherines,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
755765,St Katherines,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,36.7
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
755765,St Katherines,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
755765,St Katherines,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
755765,St Katherines,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
755765,St Katherines,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.62
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
755765,St Katherines,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
755765,St Katherines,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.22
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.98
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
755765,St Katherines,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
755765,St Katherines,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,37.1
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
755765,St Katherines,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
