Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
755765,St Katherines,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,37.3
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.39
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.81
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
755765,St Katherines,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.11
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
755765,St Katherines,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,37.5
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.56
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
755765,St Katherines,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.23
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.3
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.7
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.77
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
755765,St Katherines,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,37.7
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
755765,St Katherines,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.03
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.66
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
755765,St Katherines,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
755765,St Katherines,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.45
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
755765,St Katherines,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.99
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
755765,St Katherines,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
755765,St Katherines,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,38.1
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.58
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
755765,St Katherines,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.82
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.57
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
755765,St Katherines,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,38.2
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
755765,St Katherines,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.62
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.17
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.84
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
755765,St Katherines,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
755765,St Katherines,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.69
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
755765,St Katherines,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.25
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
755765,St Katherines,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
755765,St Katherines,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.72
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
755765,St Katherines,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.61
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
755765,St Katherines,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
755765,St Katherines,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,38.4
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.15
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
755765,St Katherines,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
