Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.25
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
755765,St Katherines,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.51
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
755765,St Katherines,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,34.4
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.66
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.1
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.19
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
755765,St Katherines,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
755765,St Katherines,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
755765,St Katherines,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.42
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.94
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
755765,St Katherines,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.99
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
755765,St Katherines,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.36
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.62
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
755765,St Katherines,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.3
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.46
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.8
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
755765,St Katherines,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.29
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
755765,St Katherines,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.72
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.01
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
755765,St Katherines,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.24
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.2
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
755765,St Katherines,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
755765,St Katherines,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,39.0
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.36
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
755765,St Katherines,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.3
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.88
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
755765,St Katherines,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
755765,St Katherines,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.77
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
755765,St Katherines,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.4
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.46
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.49
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.12
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
755765,St Katherines,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
755765,St Katherines,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,39.2
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.67
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.72
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
755765,St Katherines,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.29
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
755765,St Katherines,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.56
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
755765,St Katherines,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.02
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.1
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
755765,St Katherines,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
755765,St Katherines,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
755765,St Katherines,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
