Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.08
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
755765,St Katherines,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
755765,St Katherines,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.38
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
755765,St Katherines,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.12
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.47
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
755765,St Katherines,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
755765,St Katherines,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.31
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.74
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
755765,St Katherines,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.98
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.41
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
755765,St Katherines,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
755765,St Katherines,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,39.4
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.23
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
755765,St Katherines,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.6
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.4
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
755765,St Katherines,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.64
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
755765,St Katherines,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.88
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.1
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,79.2
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.56
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
755765,St Katherines,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,39.3
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.5
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.45
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
755765,St Katherines,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
755765,St Katherines,2023-06-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
755765,St Katherines,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,39.1
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.95
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.87
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
755765,St Katherines,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.33
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.57
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,39.0
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.49
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.18
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
755765,St Katherines,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.42
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.74
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
755765,St Katherines,2023-06-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
755765,St Katherines,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,38.9
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
755765,St Katherines,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
755765,St Katherines,2023-06-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
755765,St Katherines,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.56
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
755765,St Katherines,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.65
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.4
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
755765,St Katherines,2023-06-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
755765,St Katherines,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
