Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.42
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.48
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
755765,St Katherines,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.31
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
755765,St Katherines,2023-06-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,38.8
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.36
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.6
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
755765,St Katherines,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.49
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.35
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.35
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.54
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
755765,St Katherines,2023-06-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,38.7
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.34
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
755765,St Katherines,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
755765,St Katherines,2023-06-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,38.6
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.22
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
755765,St Katherines,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.73
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.04
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.84
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.23
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
755765,St Katherines,2023-06-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
755765,St Katherines,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,38.5
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.46
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.39
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.83
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.85
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
755765,St Katherines,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.53
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
755765,St Katherines,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,38.3
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.09
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.43
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.05
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
755765,St Katherines,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.18
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.18
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,38.2
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.76
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.32
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
755765,St Katherines,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.76
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.21
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
755765,St Katherines,2023-06-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
755765,St Katherines,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,38.0
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.36
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.37
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.62
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
755765,St Katherines,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.92
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.77
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,69.4
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,37.9
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.16
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.41
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.9
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.74
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
755765,St Katherines,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.34
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.89
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,37.8
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.86
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.78
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
755765,St Katherines,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.32
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.97
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
