Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
755765,St Katherines,2023-06-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
755765,St Katherines,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,37.6
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.32
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.5
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
755765,St Katherines,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.18
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.36
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
755765,St Katherines,2023-06-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
755765,St Katherines,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,37.4
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.04
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.01
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.05
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.27
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
755765,St Katherines,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
755765,St Katherines,2023-06-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
755765,St Katherines,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,37.2
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.17
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
755765,St Katherines,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,65.4
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.45
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,37.0
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.7
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
755765,St Katherines,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.86
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,36.8
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.75
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,70.93
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.68
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.95
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.43
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.1
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.45
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,58.7
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.1
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
755765,St Katherines,2023-06-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,36.6
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,73.41
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.55
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.87
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
755765,St Katherines,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.53
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
755765,St Katherines,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,36.4
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.67
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.2
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.83
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
755765,St Katherines,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.57
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.39
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.73
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
755765,St Katherines,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,36.2
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.83
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.77
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
755765,St Katherines,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.87
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
755765,St Katherines,2023-06-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,36.0
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.47
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.35
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.12
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
755765,St Katherines,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.99
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
755765,St Katherines,2023-06-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
755765,St Katherines,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,35.8
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.7
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.34
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.84
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.1
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
755765,St Katherines,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.98
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
