Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.01
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
755765,St Katherines,2023-06-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
755765,St Katherines,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,35.6
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.35
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.86
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.39
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
755765,St Katherines,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.68
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.87
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
755765,St Katherines,2023-06-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,35.4
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.15
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.86
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
755765,St Katherines,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.04
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.62
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.46
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
755765,St Katherines,2023-06-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
755765,St Katherines,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,35.2
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.2
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.59
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.81
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
755765,St Katherines,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,49.6
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.69
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.15
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.37
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.33
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.08
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
755765,St Katherines,2023-06-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,35.0
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.2
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.95
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
755765,St Katherines,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.15
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
755765,St Katherines,2023-06-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
755765,St Katherines,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,34.8
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.74
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.96
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.55
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
755765,St Katherines,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.76
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.33
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.11
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.05
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
755765,St Katherines,2023-06-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
755765,St Katherines,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,34.6
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.21
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.6
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
755765,St Katherines,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.35
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.2
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
755765,St Katherines,2023-06-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
755765,St Katherines,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,34.4
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.75
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.26
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.35
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
755765,St Katherines,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.99
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.23
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.41
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.6
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
755765,St Katherines,2023-06-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,34.2
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.18
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.45
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.75
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
755765,St Katherines,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,38.7
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.2
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.81
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
755765,St Katherines,2023-06-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,34.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.82
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.21
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.58
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
755765,St Katherines,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.04
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.78
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.41
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.67
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.88
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
755765,St Katherines,2023-06-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.7
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.16
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.66
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
755765,St Katherines,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.3
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
