Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.54
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.16
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.38
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.02
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
755765,St Katherines,2023-06-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
755765,St Katherines,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.4
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,81.06
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.21
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.99
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
755765,St Katherines,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.36
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.09
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
755765,St Katherines,2023-06-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
755765,St Katherines,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.2
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.12
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.4
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.72
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
755765,St Katherines,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.51
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.72
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.11
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
755765,St Katherines,2023-06-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
755765,St Katherines,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.9
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.78
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.6
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
755765,St Katherines,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.67
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.67
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
755765,St Katherines,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.08
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
755765,St Katherines,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,52.4
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
755765,St Katherines,2023-06-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
755765,St Katherines,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.46
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.93
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.03
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
755765,St Katherines,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.59
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.24
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.16
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.82
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.96
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
755765,St Katherines,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.3
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.2
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.13
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.94
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.3
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.7
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
755765,St Katherines,2023-06-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.98
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.81
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.65
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
755765,St Katherines,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.48
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.98
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
755765,St Katherines,2023-06-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
755765,St Katherines,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.88
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.01
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.72
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
755765,St Katherines,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.83
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.14
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.02
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.63
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
755765,St Katherines,2023-06-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
755765,St Katherines,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.41
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.42
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
755765,St Katherines,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.91
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.79
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.56
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.96
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.06
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.56
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.32
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
755765,St Katherines,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.89
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.43
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.15
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
