Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
755765,St Katherines,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.96
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.88
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
755765,St Katherines,2023-06-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
755765,St Katherines,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.49
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,78.03
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.7
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
755765,St Katherines,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.57
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.36
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
755765,St Katherines,2023-06-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.97
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.74
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,59.56
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.28
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
755765,St Katherines,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.52
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.79
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.27
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
755765,St Katherines,2023-06-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
755765,St Katherines,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.2
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
755765,St Katherines,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.45
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.63
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.95
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.36
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
755765,St Katherines,2023-06-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
755765,St Katherines,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.36
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.44
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.96
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
755765,St Katherines,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.87
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.72
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.9
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
755765,St Katherines,2023-06-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
755765,St Katherines,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.07
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.43
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.48
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
755765,St Katherines,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.14
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.49
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
755765,St Katherines,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,66.98
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.07
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.9
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
755765,St Katherines,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.88
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.52
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.91
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
755765,St Katherines,2023-06-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.13
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,76.09
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
755765,St Katherines,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.64
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.9
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.95
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.13
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
755765,St Katherines,2023-06-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.23
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.66
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.95
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
755765,St Katherines,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.99
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.82
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,63.4
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.59
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.68
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
755765,St Katherines,2023-06-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
755765,St Katherines,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.66
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.96
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.79
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
755765,St Katherines,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.12
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.33
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
755765,St Katherines,2023-06-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
755765,St Katherines,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.0
