Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.97
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.21
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
755765,St Katherines,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.7
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.74
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
755765,St Katherines,2023-06-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
755765,St Katherines,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.77
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.7
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.29
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
755765,St Katherines,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,62.5
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
755765,St Katherines,2023-06-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.66
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.88
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
755765,St Katherines,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.12
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.2
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.3
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.59
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
755765,St Katherines,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.57
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,78.85
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.8
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.94
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
755765,St Katherines,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.76
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.13
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.18
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
755765,St Katherines,2023-06-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
755765,St Katherines,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.17
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
755765,St Katherines,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.07
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.74
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
755765,St Katherines,2023-06-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
755765,St Katherines,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.3
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
755765,St Katherines,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.1
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
755765,St Katherines,2023-06-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
755765,St Katherines,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.83
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.12
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.09
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
755765,St Katherines,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,54.8
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.61
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,67.7
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.29
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
755765,St Katherines,2023-06-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
755765,St Katherines,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.34
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.83
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
755765,St Katherines,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.55
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.04
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.38
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
755765,St Katherines,2023-06-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
755765,St Katherines,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.03
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
755765,St Katherines,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.5
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
755765,St Katherines,2023-06-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.33
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
755765,St Katherines,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.47
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
