Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.68
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
755765,St Katherines,2023-06-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
755765,St Katherines,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.23
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
755765,St Katherines,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.01
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.64
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
755765,St Katherines,2023-06-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
755765,St Katherines,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.89
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.68
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
755765,St Katherines,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.45
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
755765,St Katherines,2023-06-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.5
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.82
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.22
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
755765,St Katherines,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,85.3
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.93
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
755765,St Katherines,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.5
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.82
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
755765,St Katherines,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.36
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.36
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.14
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.2
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
755765,St Katherines,2023-06-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
755765,St Katherines,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.31
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
755765,St Katherines,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.29
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.93
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
755765,St Katherines,2023-06-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
755765,St Katherines,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.6
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.96
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
755765,St Katherines,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
755765,St Katherines,2023-06-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
755765,St Katherines,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.7
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.9
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,63.52
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
755765,St Katherines,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.85
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.42
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
755765,St Katherines,2023-06-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
755765,St Katherines,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.56
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.19
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
755765,St Katherines,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.87
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.66
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
755765,St Katherines,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.32
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
755765,St Katherines,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.3
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.75
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.07
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
755765,St Katherines,2023-06-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
755765,St Katherines,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.8
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
755765,St Katherines,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
