Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.68
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.31
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
755765,St Katherines,2023-06-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
755765,St Katherines,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.9
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
755765,St Katherines,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.22
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.53
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.7
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
755765,St Katherines,2023-06-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
755765,St Katherines,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.41
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
755765,St Katherines,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,30.0
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
755765,St Katherines,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.38
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,30.1
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
755765,St Katherines,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.74
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.13
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.31
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
755765,St Katherines,2023-06-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,30.2
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
755765,St Katherines,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.52
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.65
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.54
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.92
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
755765,St Katherines,2023-06-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
755765,St Katherines,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,30.3
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.2
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
755765,St Katherines,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.84
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.57
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.98
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
755765,St Katherines,2023-06-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
755765,St Katherines,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.4
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
755765,St Katherines,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.13
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
755765,St Katherines,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.5
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.4
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
755765,St Katherines,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.55
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.87
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
755765,St Katherines,2023-06-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.6
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755765,St Katherines,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.07
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.77
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.47
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
755765,St Katherines,2023-06-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
755765,St Katherines,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.7
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.55
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
755765,St Katherines,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
