Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.35
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.39
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.27
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
755765,St Katherines,2023-06-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
755765,St Katherines,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.8
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.77
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
755765,St Katherines,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.81
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.11
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
755765,St Katherines,2023-06-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
755765,St Katherines,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.9
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755765,St Katherines,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.77
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
755765,St Katherines,2023-06-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
755765,St Katherines,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755765,St Katherines,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.34
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.9
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.38
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
755765,St Katherines,2023-06-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
755765,St Katherines,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,31.0
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755765,St Katherines,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.21
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.77
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
755765,St Katherines,2023-06-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.1
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
755765,St Katherines,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.76
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.18
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
755765,St Katherines,2023-06-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
755765,St Katherines,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.2
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
755765,St Katherines,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.37
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.96
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
755765,St Katherines,2023-06-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
755765,St Katherines,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.3
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
755765,St Katherines,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.54
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.89
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.26
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
755765,St Katherines,2023-06-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
755765,St Katherines,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.4
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.18
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755765,St Katherines,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.66
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.25
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.06
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
755765,St Katherines,2023-06-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
755765,St Katherines,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.5
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
755765,St Katherines,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.6
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.58
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
755765,St Katherines,2023-06-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
755765,St Katherines,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.6
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
