Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755765,St Katherines,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.43
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.22
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
755765,St Katherines,2023-06-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
755765,St Katherines,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.7
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
755765,St Katherines,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.95
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.62
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
755765,St Katherines,2023-06-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
755765,St Katherines,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.8
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
755765,St Katherines,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.75
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.46
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
755765,St Katherines,2023-06-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
755765,St Katherines,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.9
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.27
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755765,St Katherines,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.14
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.93
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
755765,St Katherines,2023-06-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
755765,St Katherines,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.0
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
755765,St Katherines,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.43
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.85
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.9
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.12
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
755765,St Katherines,2023-06-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.1
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755765,St Katherines,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.05
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.04
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
755765,St Katherines,2023-06-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
755765,St Katherines,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.2
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
755765,St Katherines,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.91
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.62
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.15
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
755765,St Katherines,2023-06-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
755765,St Katherines,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.3
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
755765,St Katherines,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.37
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.2
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.51
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
755765,St Katherines,2023-06-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
755765,St Katherines,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,32.4
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
755765,St Katherines,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.27
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.28
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.58
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
755765,St Katherines,2023-06-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
755765,St Katherines,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,32.5
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
755765,St Katherines,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.2
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.48
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.05
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.72
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
755765,St Katherines,2023-06-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
755765,St Katherines,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,32.6
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
755765,St Katherines,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.11
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.52
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
755765,St Katherines,2023-06-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
755765,St Katherines,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,32.7
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.45
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
755765,St Katherines,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
